Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.65
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.25
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.36
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.06
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,52.2
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.3
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.6
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,transformer,,Temperature,C,18.9
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,16.99
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,15.39
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,20.65
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,56.0
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,77.3
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,73.2
921655,WALNUT AVENUE (G24),2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,92.8
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.27
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.48
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.57
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.23
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,48.8
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.1
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.9
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,transformer,,Temperature,C,19.1
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,18.96
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,15.57
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,18.87
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,53.5
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,84.6
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,73.5
921655,WALNUT AVENUE (G24),2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,86.0
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.37
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.07
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.49
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.76
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.95
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.27
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,48.5
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.6
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.1
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,1.3
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,transformer,,Temperature,C,19.3
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,21.38
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,16.1
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,17.03
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,53.6
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,75.1
921655,WALNUT AVENUE (G24),2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.51
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.96
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.87
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.28
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.32
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,46.0
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.7
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.3
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,1.3
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,transformer,,Temperature,C,19.5
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,22.58
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,19.61
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,17.1
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,51.0
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,97.4
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,87.7
921655,WALNUT AVENUE (G24),2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,79.4
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.64
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.91
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.58
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.47
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.91
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,45.9
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.3
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.2
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,transformer,,Temperature,C,19.7
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,21.36
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,18.72
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,20.54
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,49.4
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,93.1
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,84.5
921655,WALNUT AVENUE (G24),2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,92.1
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.99
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.27
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.36
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.31
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.27
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.85
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,50.2
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.2
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.2
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.0
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,transformer,,Temperature,C,19.9
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,15.06
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,20.34
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,22.37
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,54.1
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,69.8
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,89.7
921655,WALNUT AVENUE (G24),2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,98.8
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.6
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.83
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.81
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.18
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.02
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,48.5
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.8
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.5
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,transformer,,Temperature,C,19.9
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,14.26
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,21.33
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,20.57
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,52.7
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,67.4
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,93.5
921655,WALNUT AVENUE (G24),2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,92.6
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.68
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.31
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.06
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.9
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.52
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,51.5
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,98.8
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,transformer,,Temperature,C,20.0
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,14.43
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,24.03
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,19.09
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,56.2
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,67.2
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,104.5
921655,WALNUT AVENUE (G24),2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,87.9
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.08
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.77
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.83
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.46
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.96
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,50.8
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.7
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,1.3
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,transformer,,Temperature,C,20.1
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,15.24
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,24.46
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,19.57
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,55.5
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,69.3
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,106.0
921655,WALNUT AVENUE (G24),2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,88.8
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.57
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.45
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.7
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.6
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.66
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,53.5
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,101.7
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.6
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,transformer,,Temperature,C,20.2
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,15.17
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,24.64
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,21.34
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,58.5
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,107.1
921655,WALNUT AVENUE (G24),2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.82
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.03
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.08
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.75
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.46
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.27
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,58.9
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,105.1
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,14.18
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,25.73
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,22.19
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,64.6
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,67.8
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,111.1
921655,WALNUT AVENUE (G24),2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,97.9
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.58
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.95
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.99
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.01
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.92
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,55.3
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.0
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
