Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,14.43
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,24.14
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,21.61
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,60.3
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,68.3
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,104.7
921655,WALNUT AVENUE (G24),2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,95.4
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.2
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.85
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.53
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.73
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.59
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,51.8
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,101.4
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,transformer,,Temperature,C,20.4
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,15.96
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,24.98
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,20.23
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,56.4
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,73.5
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,107.3
921655,WALNUT AVENUE (G24),2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,91.2
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.21
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.25
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.88
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.74
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.85
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.28
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,53.3
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,106.2
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,transformer,,Temperature,C,20.5
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,16.41
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,26.02
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,20.93
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,57.7
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,73.4
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,111.7
921655,WALNUT AVENUE (G24),2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,93.7
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.06
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.8
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.19
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.21
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.9
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.97
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,52.8
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.3
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,98.8
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.4
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,transformer,,Temperature,C,20.5
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,15.91
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,23.97
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,22.69
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,57.3
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,72.4
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,104.2
921655,WALNUT AVENUE (G24),2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,101.0
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.95
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.87
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.37
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.49
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,52.1
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.3
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,96.9
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.4
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,transformer,,Temperature,C,20.6
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,16.47
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,23.42
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,22.05
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,56.6
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,75.1
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,102.3
921655,WALNUT AVENUE (G24),2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,98.6
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.42
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.2
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.04
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.29
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.8
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,54.1
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.4
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.7
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,transformer,,Temperature,C,20.6
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,15.52
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,22.45
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,23.29
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,58.4
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,98.1
921655,WALNUT AVENUE (G24),2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,102.6
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.56
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.3
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.93
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.9
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.01
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.49
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,54.4
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.7
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,transformer,,Temperature,C,20.7
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,15.35
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,23.24
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,18.98
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,59.4
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,70.9
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,101.7
921655,WALNUT AVENUE (G24),2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,86.4
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.23
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.19
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.02
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.05
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.4
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.03
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,53.5
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,97.0
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.7
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,transformer,,Temperature,C,20.8
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,15.49
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,23.56
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,18.57
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,58.7
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,70.9
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,102.9
921655,WALNUT AVENUE (G24),2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,84.9
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.6
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.26
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.71
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.11
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.56
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,53.4
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.2
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,transformer,,Temperature,C,21.0
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,16.12
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,23.29
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,19.13
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,58.3
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,73.7
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,102.1
921655,WALNUT AVENUE (G24),2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,87.2
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.67
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.58
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.87
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.92
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.4
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.87
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,56.0
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.8
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.9
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,transformer,,Temperature,C,21.0
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,16.19
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,24.6
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,19.37
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,61.2
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,74.3
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,107.7
921655,WALNUT AVENUE (G24),2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,88.9
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.76
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.28
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.88
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.82
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.76
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,56.9
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.4
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,transformer,,Temperature,C,21.1
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,17.13
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,25.0
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,18.3
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,62.1
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,77.8
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,109.4
921655,WALNUT AVENUE (G24),2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,85.7
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.06
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.58
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.3
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.81
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.38
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.64
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,62.1
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,97.8
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.5
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.8
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,transformer,,Temperature,C,21.1
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,22.28
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,26.86
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,19.31
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,66.5
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,100.1
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,116.5
921655,WALNUT AVENUE (G24),2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,89.4
